Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.72
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.49
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.8
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.8
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
330775,Blandford Road 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.86
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330775,Blandford Road 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.45
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.36
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330775,Blandford Road 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.3
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330775,Blandford Road 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.34
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
330775,Blandford Road 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
330775,Blandford Road 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.33
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
330775,Blandford Road 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
