Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
330775,Blandford Road 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
330775,Blandford Road 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
330775,Blandford Road 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.74
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330775,Blandford Road 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.93
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
330775,Blandford Road 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.78
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.59
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330775,Blandford Road 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.77
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.8
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.16
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
330775,Blandford Road 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.37
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
330775,Blandford Road 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.83
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
330775,Blandford Road 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.8
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
330775,Blandford Road 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
