Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.25
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
330775,Blandford Road 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.45
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
330775,Blandford Road 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
330775,Blandford Road 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330775,Blandford Road 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330775,Blandford Road 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.31
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
330775,Blandford Road 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330775,Blandford Road 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.01
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.4
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.72
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
330775,Blandford Road 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
330775,Blandford Road 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
