Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
330775,Blandford Road 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.34
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
330775,Blandford Road 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
330775,Blandford Road 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
330775,Blandford Road 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330775,Blandford Road 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
330775,Blandford Road 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330775,Blandford Road 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330775,Blandford Road 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330775,Blandford Road 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
