Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330775,Blandford Road 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330775,Blandford Road 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330775,Blandford Road 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330775,Blandford Road 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330775,Blandford Road 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330775,Blandford Road 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330775,Blandford Road 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330775,Blandford Road 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330775,Blandford Road 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330775,Blandford Road 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
