Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330775,Blandford Road 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330775,Blandford Road 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330775,Blandford Road 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330775,Blandford Road 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
330775,Blandford Road 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330775,Blandford Road 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
