Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330775,Blandford Road 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330775,Blandford Road 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330775,Blandford Road 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330775,Blandford Road 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330775,Blandford Road 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330775,Blandford Road 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330775,Blandford Road 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
