Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330775,Blandford Road 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330775,Blandford Road 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330775,Blandford Road 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330775,Blandford Road 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330775,Blandford Road 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330775,Blandford Road 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330775,Blandford Road 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330775,Blandford Road 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
