Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330775,Blandford Road 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330775,Blandford Road 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330775,Blandford Road 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330775,Blandford Road 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
330775,Blandford Road 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330775,Blandford Road 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330775,Blandford Road 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,27.3
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330775,Blandford Road 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
