Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,27.3
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330775,Blandford Road 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330775,Blandford Road 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
330775,Blandford Road 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330775,Blandford Road 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
330775,Blandford Road 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330775,Blandford Road 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330775,Blandford Road 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
