Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
330775,Blandford Road 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330775,Blandford Road 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.17
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
330775,Blandford Road 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.37
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
330775,Blandford Road 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.29
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.34
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
330775,Blandford Road 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
330775,Blandford Road 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.86
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.55
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
330775,Blandford Road 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
330775,Blandford Road 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330775,Blandford Road 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.4
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
330775,Blandford Road 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.87
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
