Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330775,Blandford Road 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.35
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.95
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330775,Blandford Road 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.29
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
330775,Blandford Road 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.77
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.7
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
330775,Blandford Road 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.27
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.2
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330775,Blandford Road 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.94
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.81
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.68
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.39
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
330775,Blandford Road 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
330775,Blandford Road 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.82
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.14
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
330775,Blandford Road 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.75
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,27.3
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.59
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
330775,Blandford Road 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
