Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,27.3
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.11
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
330775,Blandford Road 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.06
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.83
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.4
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
330775,Blandford Road 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.84
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.36
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.8
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.16
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
330775,Blandford Road 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.21
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.21
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,27.0
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.95
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.7
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
330775,Blandford Road 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.71
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,26.9
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.12
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
330775,Blandford Road 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.85
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.72
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,26.7
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.76
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.83
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
330775,Blandford Road 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.76
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.25
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.86
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.25
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
330775,Blandford Road 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.76
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.29
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.8
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.97
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.75
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.54
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
330775,Blandford Road 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.65
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.12
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.83
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.5
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.24
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.73
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.72
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
330775,Blandford Road 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.16
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.76
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.61
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.42
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,26.2
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.11
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.2
