Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
330775,Blandford Road 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.35
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.71
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.56
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.01
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
330775,Blandford Road 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.31
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.95
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
330775,Blandford Road 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.11
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.8
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.77
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
330775,Blandford Road 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.21
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.38
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.62
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.97
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
330775,Blandford Road 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.39
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.52
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,25.7
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.74
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
330775,Blandford Road 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.59
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.35
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.2
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.11
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.08
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.19
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
330775,Blandford Road 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.2
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.52
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.58
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.86
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.5
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
330775,Blandford Road 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.09
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.4
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.06
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.3
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
330775,Blandford Road 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.42
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
330775,Blandford Road 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.76
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
