Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.99
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
330775,Blandford Road 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.48
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
330775,Blandford Road 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.1
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.18
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
330775,Blandford Road 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.59
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
330775,Blandford Road 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
330775,Blandford Road 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.19
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.1
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330775,Blandford Road 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.08
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330775,Blandford Road 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330775,Blandford Road 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330775,Blandford Road 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
