Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330775,Blandford Road 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330775,Blandford Road 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330775,Blandford Road 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.7
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
330775,Blandford Road 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.55
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330775,Blandford Road 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330775,Blandford Road 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.22
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
330775,Blandford Road 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.41
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.8
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.27
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
