Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.73
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
330775,Blandford Road 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.46
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.72
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
330775,Blandford Road 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.25
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
330775,Blandford Road 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.33
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.9
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.2
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.83
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
330775,Blandford Road 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.35
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.1
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.5
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.9
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
330775,Blandford Road 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.25
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.0
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
330775,Blandford Road 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,24.0
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
330775,Blandford Road 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.9
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
330775,Blandford Road 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.9
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.71
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
330775,Blandford Road 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
330775,Blandford Road 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.16
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
