Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
330775,Blandford Road 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.08
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
330775,Blandford Road 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330775,Blandford Road 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.7
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.92
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.64
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330775,Blandford Road 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.44
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
330775,Blandford Road 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.21
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330775,Blandford Road 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.05
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.19
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.69
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
330775,Blandford Road 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330775,Blandford Road 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.98
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
