Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
330775,Blandford Road 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.75
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.85
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
330775,Blandford Road 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
330775,Blandford Road 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330775,Blandford Road 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330775,Blandford Road 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330775,Blandford Road 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330775,Blandford Road 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
