Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330775,Blandford Road 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330775,Blandford Road 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330775,Blandford Road 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330775,Blandford Road 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330775,Blandford Road 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330775,Blandford Road 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
