Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330775,Blandford Road 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330775,Blandford Road 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330775,Blandford Road 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330775,Blandford Road 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330775,Blandford Road 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330775,Blandford Road 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330775,Blandford Road 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330775,Blandford Road 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
