Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330775,Blandford Road 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330775,Blandford Road 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330775,Blandford Road 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330775,Blandford Road 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330775,Blandford Road 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330775,Blandford Road 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
