Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330775,Blandford Road 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330775,Blandford Road 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.46
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330775,Blandford Road 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330775,Blandford Road 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.92
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330775,Blandford Road 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
