Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330775,Blandford Road 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330775,Blandford Road 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330775,Blandford Road 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330775,Blandford Road 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330775,Blandford Road 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
330775,Blandford Road 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
