Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.78
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330775,Blandford Road 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330775,Blandford Road 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330775,Blandford Road 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330775,Blandford Road 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330775,Blandford Road 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330775,Blandford Road 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330775,Blandford Road 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
330775,Blandford Road 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
