Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330775,Blandford Road 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330775,Blandford Road 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330775,Blandford Road 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,26.7
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330775,Blandford Road 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.65
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330775,Blandford Road 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
330775,Blandford Road 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
330775,Blandford Road 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
