Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
330775,Blandford Road 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
330775,Blandford Road 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.75
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
330775,Blandford Road 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.82
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
330775,Blandford Road 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.85
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
330775,Blandford Road 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
330775,Blandford Road 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.9
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,26.7
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330775,Blandford Road 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.55
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.56
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
330775,Blandford Road 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.89
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.12
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
