Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.37
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
330775,Blandford Road 2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.68
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.28
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.4
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
330775,Blandford Road 2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.56
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.8
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.33
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
330775,Blandford Road 2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.86
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.1
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
330775,Blandford Road 2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
330775,Blandford Road 2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.34
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.08
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
330775,Blandford Road 2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.32
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
330775,Blandford Road 2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.93
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,26.2
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.98
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
330775,Blandford Road 2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.76
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.38
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.17
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330775,Blandford Road 2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.69
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.36
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.08
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
