Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
330775,Blandford Road 2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.29
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.3
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.09
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
330775,Blandford Road 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.62
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.77
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.14
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.8
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.85
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.99
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
330775,Blandford Road 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.09
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.14
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
330775,Blandford Road 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.53
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,25.7
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.1
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.59
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
330775,Blandford Road 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.61
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.6
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
330775,Blandford Road 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.11
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.37
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.7
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.8
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.23
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.19
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
330775,Blandford Road 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.88
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.12
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.71
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.1
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.24
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.12
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.45
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
330775,Blandford Road 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.06
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.1
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.72
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.94
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
330775,Blandford Road 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.56
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
330775,Blandford Road 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.96
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
