Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.98
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
330775,Blandford Road 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.65
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.33
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330775,Blandford Road 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
330775,Blandford Road 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
330775,Blandford Road 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330775,Blandford Road 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330775,Blandford Road 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330775,Blandford Road 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330775,Blandford Road 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330775,Blandford Road 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
