Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330775,Blandford Road 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330775,Blandford Road 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.85
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330775,Blandford Road 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
330775,Blandford Road 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330775,Blandford Road 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330775,Blandford Road 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330775,Blandford Road 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
