Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.67
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330775,Blandford Road 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.77
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
330775,Blandford Road 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330775,Blandford Road 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330775,Blandford Road 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330775,Blandford Road 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
330775,Blandford Road 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.95
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330775,Blandford Road 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330775,Blandford Road 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
