Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330775,Blandford Road 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330775,Blandford Road 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.73
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330775,Blandford Road 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.72
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330775,Blandford Road 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330775,Blandford Road 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330775,Blandford Road 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330775,Blandford Road 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330775,Blandford Road 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
