Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330775,Blandford Road 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330775,Blandford Road 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330775,Blandford Road 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330775,Blandford Road 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.57
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
330775,Blandford Road 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
330775,Blandford Road 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330775,Blandford Road 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330775,Blandford Road 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
