Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330775,Blandford Road 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
330775,Blandford Road 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330775,Blandford Road 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330775,Blandford Road 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330775,Blandford Road 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
330775,Blandford Road 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
330775,Blandford Road 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
