Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330775,Blandford Road 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330775,Blandford Road 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330775,Blandford Road 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330775,Blandford Road 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330775,Blandford Road 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.49
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330775,Blandford Road 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,25.7
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330775,Blandford Road 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
