Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330775,Blandford Road 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330775,Blandford Road 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330775,Blandford Road 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
