Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,26.2
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330775,Blandford Road 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330775,Blandford Road 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330775,Blandford Road 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330775,Blandford Road 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
