Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330775,Blandford Road 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330775,Blandford Road 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,26.7
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330775,Blandford Road 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330775,Blandford Road 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330775,Blandford Road 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,26.9
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330775,Blandford Road 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,26.9
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330775,Blandford Road 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,27.0
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330775,Blandford Road 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,27.0
