Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330775,Blandford Road 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,27.0
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330775,Blandford Road 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330775,Blandford Road 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330775,Blandford Road 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330775,Blandford Road 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,27.2
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330775,Blandford Road 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,27.3
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330775,Blandford Road 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330775,Blandford Road 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330775,Blandford Road 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330775,Blandford Road 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
