Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330775,Blandford Road 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330775,Blandford Road 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330775,Blandford Road 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330775,Blandford Road 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330775,Blandford Road 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
330775,Blandford Road 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330775,Blandford Road 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330775,Blandford Road 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330775,Blandford Road 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
