Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330775,Blandford Road 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330775,Blandford Road 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
330775,Blandford Road 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
330775,Blandford Road 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,27.6
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330775,Blandford Road 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
330775,Blandford Road 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
330775,Blandford Road 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,27.5
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
330775,Blandford Road 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.39
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.62
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
330775,Blandford Road 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
