Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
330775,Blandford Road 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.94
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,27.4
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
330775,Blandford Road 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,27.3
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
330775,Blandford Road 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.73
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.42
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.0
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,27.2
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
330775,Blandford Road 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.31
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.6
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
330775,Blandford Road 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,27.1
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
330775,Blandford Road 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.38
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,27.0
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.4
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
330775,Blandford Road 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,26.9
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.73
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.46
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
330775,Blandford Road 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,26.8
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.79
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
330775,Blandford Road 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.41
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,26.7
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.18
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.46
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
330775,Blandford Road 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
