Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.76
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,26.6
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
330775,Blandford Road 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.59
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.27
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.01
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.31
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,26.5
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.82
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
330775,Blandford Road 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.98
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.12
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.4
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.64
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.49
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
330775,Blandford Road 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,26.3
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.61
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.24
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.55
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
330775,Blandford Road 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,26.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.28
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
330775,Blandford Road 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.8
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.81
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.84
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.5
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.66
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
330775,Blandford Road 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.34
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.48
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.47
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.31
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
330775,Blandford Road 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.75
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.43
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.96
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.84
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
330775,Blandford Road 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.45
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.12
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.11
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.69
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
330775,Blandford Road 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.82
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
