Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.76
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
330775,Blandford Road 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.54
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.34
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.7
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
330775,Blandford Road 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.39
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.47
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.28
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,25.7
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.12
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
330775,Blandford Road 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.92
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.43
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.48
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
330775,Blandford Road 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
330775,Blandford Road 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
330775,Blandford Road 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330775,Blandford Road 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330775,Blandford Road 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.32
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,25.5
