Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330775,Blandford Road 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330775,Blandford Road 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330775,Blandford Road 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330775,Blandford Road 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330775,Blandford Road 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330775,Blandford Road 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
330775,Blandford Road 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
