Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
330775,Blandford Road 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,25.1
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330775,Blandford Road 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,25.1
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330775,Blandford Road 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,25.1
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330775,Blandford Road 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330775,Blandford Road 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
330775,Blandford Road 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330775,Blandford Road 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330775,Blandford Road 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.1
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.6
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330775,Blandford Road 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
