Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330775,Blandford Road 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
330775,Blandford Road 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330775,Blandford Road 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.57
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330775,Blandford Road 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.7
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330775,Blandford Road 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.7
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
330775,Blandford Road 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
330775,Blandford Road 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330775,Blandford Road 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.6
