Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
330775,Blandford Road 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
330775,Blandford Road 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330775,Blandford Road 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330775,Blandford Road 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330775,Blandford Road 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
330775,Blandford Road 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330775,Blandford Road 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
