Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
330775,Blandford Road 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330775,Blandford Road 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330775,Blandford Road 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330775,Blandford Road 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
330775,Blandford Road 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330775,Blandford Road 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330775,Blandford Road 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330775,Blandford Road 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
