Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330775,Blandford Road 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330775,Blandford Road 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330775,Blandford Road 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330775,Blandford Road 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330775,Blandford Road 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330775,Blandford Road 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330775,Blandford Road 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,24.3
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330775,Blandford Road 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,24.4
