Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330775,Blandford Road 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330775,Blandford Road 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,24.4
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330775,Blandford Road 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330775,Blandford Road 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,24.5
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330775,Blandford Road 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330775,Blandford Road 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,24.6
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330775,Blandford Road 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
