Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,24.7
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330775,Blandford Road 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,24.7
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330775,Blandford Road 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330775,Blandford Road 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,24.8
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330775,Blandford Road 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330775,Blandford Road 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,24.9
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330775,Blandford Road 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330775,Blandford Road 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330775,Blandford Road 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
