Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,25.0
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330775,Blandford Road 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,25.1
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330775,Blandford Road 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,25.1
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330775,Blandford Road 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.31
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,25.2
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330775,Blandford Road 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,25.3
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330775,Blandford Road 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,25.4
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330775,Blandford Road 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330775,Blandford Road 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,25.5
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330775,Blandford Road 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
