Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330775,Blandford Road 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,25.6
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330775,Blandford Road 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,25.7
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330775,Blandford Road 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,25.8
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330775,Blandford Road 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330775,Blandford Road 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,25.9
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330775,Blandford Road 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330775,Blandford Road 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,26.0
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330775,Blandford Road 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,26.1
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330775,Blandford Road 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,26.2
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330775,Blandford Road 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
